Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,91.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,80.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,91.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,83.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,98.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,71.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,180.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,103.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,180.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,94.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
