Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,90.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,159.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,166.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,99.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,171.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,104.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,101.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,168.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,105.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,183.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,91.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
