Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,82.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,163.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,84.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,77.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,64.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,82.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,168.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,93.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,63.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,97.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,172.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
