Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,115.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,189.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,62.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,107.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,199.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,85.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,75.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,73.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,76.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,82.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
