Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,74.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,67.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,81.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,86.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,74.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,72.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,69.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,86.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,66.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
