Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,73.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,82.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,68.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,81.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,79.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,82.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,77.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,77.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,80.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,58.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.49
