Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,87.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,81.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,68.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,66.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
