Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,57.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,62.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
