Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,61.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,71.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,72.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
