Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,73.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,75.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,66.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,69.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,73.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
