Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,74.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,71.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,65.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,77.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
