Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,84.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,90.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,56.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,89.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,88.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,91.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,85.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
