Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,88.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,94.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,83.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,93.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,64.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,95.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,87.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
